Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,8.0,N Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,8.0,N Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,8.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,8.0,N Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,8.0,N Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,8.0,N Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,91.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
