Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,8.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,8.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,8.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,8.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,8.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
