Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,91.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,88.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,91.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,92.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,100.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,81.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,85.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
