Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,8.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,62.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,8.0,N Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,8.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,8.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,8.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,8.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,8.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
