Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,8.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,8.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,8.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,8.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,8.0,N Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,8.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,8.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-20T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.7
