Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,8.0,N Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,8.0,N Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,8.0,N Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,8.0,N Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,8.0,N Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,8.0,N Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:00:00.000+00:00,feeder,8.0,N Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
