Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,8.0,N Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,8.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,8.0,N Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,8.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
