Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,8.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,8.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,8.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,8.0,N Current (RMS),A,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,8.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,8.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T04:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.54
