Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,8.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,8.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,8.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,8.0,N Current (RMS),A,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,8.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,107.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,8.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-21T02:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.88
