Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,8.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,8.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,8.0,N Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,8.0,N Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,85.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,58.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.0
