Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,8.0,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,8.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,8.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,8.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,8.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,8.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.27
