Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,8.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,8.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,8.0,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-20.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,8.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,8.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,8.0,N Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,8.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.23
