Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,8.0,N Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,8.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,8.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,70.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:30:00.000+00:00,feeder,8.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T07:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.2
