Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,8.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,106.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,8.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,108.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,8.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,8.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,108.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,8.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,117.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,8.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,115.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
