Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,8.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,8.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,8.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,8.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,8.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,transformer,,Temperature,C,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,8.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,transformer,,Temperature,C,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
