Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,8.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,8.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,8.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,8.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
