Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,8.0,N Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,8.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,8.0,N Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:40:00.000+00:00,feeder,8.0,N Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.96
