Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,8.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,8.0,N Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,8.0,N Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,8.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,8.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,8.0,N Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
