Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,102.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,8.0,N Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,8.0,N Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,8.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,8.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
