Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,8.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,8.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,8.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,8.0,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,8.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,8.0,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
