Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,8.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,8.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,8.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,8.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,8.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
