Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,8.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,8.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,8.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,8.0,N Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
