Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,79.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,8.0,N Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,8.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,8.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,8.0,N Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
