Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,8.0,N Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,8.0,N Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,8.0,N Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,8.0,N Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:20:00.000+00:00,feeder,8.0,N Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T16:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.0
