Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,8.0,N Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,8.0,N Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,8.0,N Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,8.0,N Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,8.0,N Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,8.0,N Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:10:00.000+00:00,feeder,8.0,N Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
