Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,8.0,N Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,8.0,N Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,8.0,N Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,8.0,N Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,8.0,N Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,79.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:00:00.000+00:00,feeder,8.0,N Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.59
