Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,8.0,N Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,8.0,N Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,104.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,8.0,N Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,8.0,N Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,8.0,N Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,8.0,N Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
