Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,106.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,111.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,103.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,90.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,117.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,8.0,N Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,100.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,129.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,8.0,N Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,132.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,197.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,8.0,N Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,8.0,N Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,109.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,29.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,8.0,N Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,122.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
