Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,8.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,8.0,N Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,transformer,,Temperature,C,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,8.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,transformer,,Temperature,C,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,8.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,8.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,8.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:30:00.000+00:00,feeder,8.0,N Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
