Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,transformer,,Temperature,C,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,8.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,transformer,,Temperature,C,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,8.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,48.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,8.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,8.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,8.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,8.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,transformer,,Temperature,C,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
