Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,71.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,8.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,8.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,8.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,8.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,8.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,8.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
