Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,8.0,N Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,81.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,8.0,N Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,85.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,8.0,N Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,91.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,8.0,N Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,102.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,84.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,8.0,N Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,82.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,8.0,N Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,91.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,8.0,N Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,95.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
