Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,8.0,N Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,8.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,8.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
