Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,8.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,8.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,8.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,8.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,8.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,8.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
