Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,8.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,8.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,8.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,8.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,8.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,8.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
