Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,71.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,86.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,79.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
