Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,91.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,85.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,8.0,N Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,89.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,8.0,N Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,107.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,8.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,8.0,N Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,93.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
