Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,8.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,8.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,8.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,8.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,8.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T10:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T10:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T10:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T10:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T10:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T10:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T10:50:00.000+00:00,feeder,8.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T10:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T10:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T10:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
