Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,8.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,8.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,8.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,8.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,8.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,8.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
