Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,8.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,8.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,8.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,8.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,8.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,8.0,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T22:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T22:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T22:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T22:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T22:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T22:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.88
