Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,8.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,8.0,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,8.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:40:00.000+00:00,feeder,8.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T20:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.0
