Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,8.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,8.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,8.0,N Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,8.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,8.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,8.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,8.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
