Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,8.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,8.0,N Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,8.0,N Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,8.0,N Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,8.0,N Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,8.0,N Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T06:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.42
