Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,8.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,8.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,8.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,8.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,8.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,8.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:20:00.000+00:00,feeder,8.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-30T04:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.1
