Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,8.0,N Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,8.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,8.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T09:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T09:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T09:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T09:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T09:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T09:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T09:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T09:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T09:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T09:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-31T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.14
