Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,8.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,8.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,8.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,8.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,8.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.1
