Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,8.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,8.0,N Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
