Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,8.0,N Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,8.0,N Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,91.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,8.0,N Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,8.0,N Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,8.0,N Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,8.0,N Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,94.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,8.0,N Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
