Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,8.0,N Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,100.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,8.0,N Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,8.0,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,8.0,N Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,8.0,N Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,8.0,N Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,71.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,81.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,8.0,N Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
