Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,8.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,8.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,8.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,8.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
