Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,8.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,8.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,8.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,transformer,,Temperature,C,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,8.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,transformer,,Temperature,C,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,8.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,transformer,,Temperature,C,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,8.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
