Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,95.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,8.0,N Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,8.0,N Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,100.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,8.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,8.0,N Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T17:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.43
