Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,8.0,N Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,8.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,8.0,N Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,8.0,N Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,8.0,N Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:10:00.000+00:00,feeder,8.0,N Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T13:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.5
