Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,8.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,8.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,8.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,8.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,8.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,8.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
