Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,8.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,8.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,8.0,N Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,8.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,8.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:00:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T23:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.3
