Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,8.0,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,8.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,8.0,N Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,8.0,N Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,79.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,31.4
