Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,8.0,N Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,8.0,N Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,8.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,8.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,transformer,,Temperature,C,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,8.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,transformer,,Temperature,C,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,8.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
