Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,transformer,,Temperature,C,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,8.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,8.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,8.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,8.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,8.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,8.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
