Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,03,N Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,104.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,11.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,08,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,06,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,05,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,03,N Current (RMS),A,81.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,01,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,14.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,08,N Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,06,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,05,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,03,N Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,01,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,10.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,13.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,08,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,06,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,05,N Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,03,N Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,91.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,11.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,13.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,08,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,06,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,03,N Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,13.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,08,N Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,06,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,05,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,03,N Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,14.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,08,N Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,06,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,05,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,03,N Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,10.71
