Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,feeder,03,N Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,13.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,10.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,08,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,06,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,05,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,03,N Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,11.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,08,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,06,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,05,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,10.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,08,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,06,N Current (RMS),A,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,03,N Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,108.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,08,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,06,N Current (RMS),A,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-14.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,03,N Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,110.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,11.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,08,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,06,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,05,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-20.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,142.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,01,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,10.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,08,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,06,N Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,05,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,95.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T13:10:00.000+00:00,feeder,08,N Current (RMS),A,18.9
