Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,08,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,06,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,05,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,10.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,12.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,10.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,08,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,06,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,05,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,11.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,11.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,08,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,06,N Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,05,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-11.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,03,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,94.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,11.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,08,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,06,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,05,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-8.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,11.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,08,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,06,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,05,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,08,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,06,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,05,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,01,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,08,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T11:00:00.000+00:00,feeder,06,N Current (RMS),A,19.9
