Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,12.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,10.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,08,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,06,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,05,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-14.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,114.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,01,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,12.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,08,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,05,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-14.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,03,N Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,117.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,10.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,08,N Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,06,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,05,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-12.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,03,N Current (RMS),A,78.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,100.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,08,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,06,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,05,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-11.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,03,N Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,89.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,01,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,08,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,06,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,05,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-11.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,01,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,10.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,08,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,06,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,05,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,08,N Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,71.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,06,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,05,N Current (RMS),A,13.7
