Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-10.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,95.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,10.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,08,N Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,76.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,06,N Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,05,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,01,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,10.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,08,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,06,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,05,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-12.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,97.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,08,N Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,74.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,06,N Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,05,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-13.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,103.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,17.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,08,N Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,06,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,05,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,104.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,01,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,08,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,74.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,06,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,05,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,01,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,9.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,13.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,08,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,06,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,05,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,03,N Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,01,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
