Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,08,N Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,72.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,06,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,03,N Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,01,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,11.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,17.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,08,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,74.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,06,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,05,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,03,N Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,01,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,19.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,08,N Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,82.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,06,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,03,N Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,19.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,08,N Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,06,N Current (RMS),A,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,05,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,03,N Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,18.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,08,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,78.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,06,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,05,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,03,N Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,01,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,10.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,08,N Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,75.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,06,N Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,03,N Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,01,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,19.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,10.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,08,N Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,82.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,06,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,05,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,03,N Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-04-04T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
